Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
,,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
,,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
,,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
,,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
,,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
,,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
,,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
,,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
,,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
,,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
,,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
,,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
,,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
,,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
,,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
,,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
,,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
,,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
,,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
,,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
,,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
,,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
,,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
,,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
,,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
,,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
,,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
,,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
,,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
,,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
,,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
,,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
,,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
,,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
,,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
,,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
,,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
,,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
,,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
,,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
,,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
,,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
,,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
,,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
,,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
,,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
,,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
,,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
,,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
,,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
,,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
,,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
,,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
,,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
,,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
,,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
,,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
,,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
,,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
,,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
,,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
,,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
,,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
,,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
,,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
,,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
,,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
,,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
