Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
,,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
,,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
,,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
,,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
,,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
,,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
,,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
,,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
,,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
,,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
,,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
,,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
,,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
,,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
,,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
,,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
,,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
,,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
,,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
,,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
,,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
,,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
,,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
,,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.43
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
,,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
,,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
,,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
,,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
,,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
,,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
,,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
,,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
,,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
,,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
,,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
,,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
,,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
,,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
,,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
,,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
,,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
,,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.7
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
,,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
,,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
,,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
,,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
,,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.47
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
,,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
,,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
,,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
,,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
,,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
,,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
,,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
,,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
,,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
,,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
,,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
,,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
,,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
,,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.78
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
,,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
,,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
,,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
