Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
,,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
,,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
,,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
,,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
,,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
,,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
,,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.89
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
,,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
,,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.99
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
,,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.4
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
,,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
,,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
,,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
,,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
,,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
,,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
,,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
,,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
,,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
,,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
,,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
,,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
,,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
,,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
,,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
,,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
,,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
,,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
,,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
,,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.07
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
,,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
,,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
,,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
,,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
,,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
,,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
,,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
,,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.53
,,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
,,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
,,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
,,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.38
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
,,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
,,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
,,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
,,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.08
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
,,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
,,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
,,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
,,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
,,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
,,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
,,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
,,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
,,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
,,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
,,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
,,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
,,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
,,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
,,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
,,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
,,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
,,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
,,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
