Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
,,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
,,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
,,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
,,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
,,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
,,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
,,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
,,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
,,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
,,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
,,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
,,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
,,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
,,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
,,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
,,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
,,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
,,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
,,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
,,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
,,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
,,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
,,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
,,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
,,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
,,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
,,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
,,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
,,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
,,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
,,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
,,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
,,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
,,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
,,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
,,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
,,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
,,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
,,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
,,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
,,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
,,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
,,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
,,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
,,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
,,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
,,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
,,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
,,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
,,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
,,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
,,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
,,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
,,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
,,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
,,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
,,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
,,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
,,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
,,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
,,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
