Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
,,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
,,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
,,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
,,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
,,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
,,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
,,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
,,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
,,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
,,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
,,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
,,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
,,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
,,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
,,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
,,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
,,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
,,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
,,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
,,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
,,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
,,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
,,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
,,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
,,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
,,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
,,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.68
,,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
,,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
,,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
,,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
,,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
,,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
,,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
,,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
,,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,66.7
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
,,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
,,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
,,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
,,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.42
,,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,67.0
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
,,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
,,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
,,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
,,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
,,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,64.3
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
,,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
,,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
,,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
,,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.5
,,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,74.3
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
,,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
,,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
,,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
,,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.08
,,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,81.0
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
,,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
,,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
,,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.56
,,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,80.4
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
,,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.86
,,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
,,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
,,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.2
,,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,74.6
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
,,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.06
,,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
,,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
,,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.18
,,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,77.0
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
,,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.11
,,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
,,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
,,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
