Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.84
,,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,93.5
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
,,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.76
,,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
,,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
,,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.87
,,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,88.8
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.6
,,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
,,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
,,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
,,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
,,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
,,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
,,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
,,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
,,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
,,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
,,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
,,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
,,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
,,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.31
,,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,72.3
,,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
,,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
,,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
,,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
,,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
,,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
,,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
,,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
,,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
,,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
,,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
,,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.25
,,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
,,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
,,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.86
,,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,75.8
,,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
,,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
,,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
,,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
,,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
,,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
,,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
,,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
,,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
,,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
,,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
,,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.68
,,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
,,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
,,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
,,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,82.8
,,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
,,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.8
,,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
,,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
,,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
,,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
,,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
,,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
,,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
,,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
,,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
,,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
,,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
,,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
,,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
,,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
,,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.95
,,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,71.5
,,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
,,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
,,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
,,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
,,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
,,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
,,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
,,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
,,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
,,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
,,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
,,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
,,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,53.9
,,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
,,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
,,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
,,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.38
,,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,80.4
,,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
,,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
,,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
,,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
,,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
,,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
,,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
,,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
,,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
,,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.26
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
,,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
,,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
,,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
,,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
,,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
,,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
,,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
,,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
,,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
,,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
,,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
,,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
,,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
,,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
,,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
,,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
,,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
,,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
,,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
,,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
,,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
,,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
,,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
,,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
,,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
,,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
,,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
,,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
,,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
,,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
,,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
,,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
,,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
