Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
,,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
,,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
,,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
,,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
,,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
,,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
,,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
,,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
,,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
,,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
,,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
,,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.9
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
,,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
,,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
,,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
,,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
,,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
,,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
,,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
,,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
,,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,55.2
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
,,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
,,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
,,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
,,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.63
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
,,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
,,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
,,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
,,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
,,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
,,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
,,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
,,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
,,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
,,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
,,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
,,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
,,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
,,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.06
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
,,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
,,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
,,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
,,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
,,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.37
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
,,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,55.9
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
,,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
,,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
,,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
,,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
,,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
,,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
,,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
,,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
,,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
,,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
,,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
,,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
,,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
,,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
,,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
,,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
,,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
,,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
,,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
,,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
,,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
,,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
,,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
,,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
,,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
,,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
