Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
,,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
,,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
,,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
,,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
,,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
,,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
,,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
,,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
,,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
,,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
,,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
,,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
,,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
,,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
,,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
,,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
,,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
,,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
,,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
,,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
,,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
,,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
,,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
,,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
,,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
,,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
,,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
,,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
,,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
,,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
,,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
,,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
,,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
,,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
,,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
,,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
,,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
,,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
,,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
,,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
,,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
,,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
,,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
,,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
,,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
,,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
,,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
,,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
,,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
,,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
,,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
,,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
,,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
,,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
,,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
,,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
,,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
,,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
,,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
,,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
,,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
,,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
