Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
,,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
,,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
,,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
,,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
,,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
,,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
,,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
,,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
,,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
,,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
,,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
,,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
,,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
,,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
,,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
,,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
,,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
,,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
,,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
,,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
,,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
,,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
,,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
,,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
,,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
,,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
,,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
,,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
,,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
,,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
,,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
,,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
,,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
,,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
,,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
,,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
,,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
,,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
,,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
,,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
,,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
,,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
,,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
,,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
,,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
,,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
,,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
,,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
,,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
,,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
,,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
,,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
,,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
,,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
,,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
,,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
,,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
,,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
,,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
,,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
,,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
,,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
,,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
,,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
,,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
,,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
,,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
,,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
