Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
,,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
,,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
,,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
,,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
,,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
,,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
,,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
,,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
,,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
,,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
,,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
,,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
,,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
,,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
,,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
,,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
,,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
,,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
,,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
,,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
,,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
,,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
,,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
,,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
,,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
,,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
,,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
,,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
,,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
,,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
,,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
,,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
,,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
,,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
,,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
,,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
,,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
,,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
,,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
,,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
,,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
,,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
,,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
,,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
,,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
,,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
,,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
,,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
,,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
,,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
,,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
,,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
,,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
,,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
,,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
,,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
,,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
,,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
,,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
,,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
,,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
,,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
,,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
,,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
,,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
,,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
