Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
,,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
,,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
,,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
,,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
,,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
,,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
,,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
,,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
,,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
,,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
,,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
,,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
,,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
,,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
,,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
,,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
,,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
,,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
,,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
,,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
,,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
,,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
,,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
,,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
,,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
,,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
,,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
,,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
,,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
,,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
,,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
,,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
,,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
,,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
,,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
,,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
,,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
,,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,57.4
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
,,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
,,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
,,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
,,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
,,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
,,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
,,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
,,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
,,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
,,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
,,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
,,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
,,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
,,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
,,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,64.8
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
,,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
,,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
,,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
,,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
,,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
,,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
,,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
,,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
,,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.08
,,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,69.0
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
,,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
,,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
,,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
,,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.38
,,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,69.5
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
,,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
,,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
,,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
,,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.37
,,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,70.5
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
,,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
,,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
,,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
,,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
