Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.15
,,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,57.5
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
,,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
,,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
,,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
,,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.87
,,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
,,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
,,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
,,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
,,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
,,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
,,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
,,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
,,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
,,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.19
,,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,61.2
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
,,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
,,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
,,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
,,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
,,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
,,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
,,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
,,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
,,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.71
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
,,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,71.0
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
,,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
,,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
,,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
,,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.2
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.53
,,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,63.2
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
,,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
,,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
,,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
,,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
,,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,49.8
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
,,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.69
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
,,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
,,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
,,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
,,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
,,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
,,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
,,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
,,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
,,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
,,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
,,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
,,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
,,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
,,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
,,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
,,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
,,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
,,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
,,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
,,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
,,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
,,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
,,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
,,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
,,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
,,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
,,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
,,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.61
,,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,53.7
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
,,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
,,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
,,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
,,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.87
,,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,73.0
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
,,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
,,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
,,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
,,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
,,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,58.2
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
,,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
