Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
,,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
,,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.91
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
,,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,55.4
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
,,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,52.2
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
,,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
,,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
,,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
,,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
,,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
,,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
,,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
,,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.08
,,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
,,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
,,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
,,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
,,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
,,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,58.8
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
,,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
,,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
,,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
,,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
,,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
,,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
,,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
,,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
,,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
,,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
,,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
,,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
,,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
,,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
,,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
,,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
,,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
,,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
,,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
,,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
,,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
,,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
,,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
,,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
,,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
,,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
,,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
,,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
,,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
,,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
,,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
,,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
,,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,54.0
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
,,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
,,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
,,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
,,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
,,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
,,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
,,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
,,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
,,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
,,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
,,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
,,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
,,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
,,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
,,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
,,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
,,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
,,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
,,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
,,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
