Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
,,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
,,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
,,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
,,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
,,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
,,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
,,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
,,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
,,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
,,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
,,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
,,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
,,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
,,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
,,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
,,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
,,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
,,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
,,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
,,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
,,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
,,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
,,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
,,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
,,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
,,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
,,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
,,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
,,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
,,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
,,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
,,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
,,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
,,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
,,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
,,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
,,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
,,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
,,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
,,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
,,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
,,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
,,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
,,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
,,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
,,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
,,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
,,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
,,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
,,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
,,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
,,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
,,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
,,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
,,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
,,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
,,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
