Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
,,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
,,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
,,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
,,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
,,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
,,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
,,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
,,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
,,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
,,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
,,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
,,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
,,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
,,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
,,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
,,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
,,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
,,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
,,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
,,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
,,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
,,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
,,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
,,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
,,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
,,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
,,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
,,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
,,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
,,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
,,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
,,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
,,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
,,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
,,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
,,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
,,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
,,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
,,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
,,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
,,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.14
,,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
,,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
,,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
,,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
,,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
,,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
,,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
,,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
,,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
,,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
,,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
,,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
,,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
,,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
,,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
,,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
,,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
,,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
,,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
,,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
,,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
