Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
,,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
,,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
,,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
,,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
,,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
,,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
,,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
,,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
,,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
,,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
,,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
,,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
,,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
,,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
,,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
,,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
,,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
,,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
,,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
,,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
,,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
,,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
,,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
,,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
,,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
,,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
,,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
,,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.08
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
,,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,52.4
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
,,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
,,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
,,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
,,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
,,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
,,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
,,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
,,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
,,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
,,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
,,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
,,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
,,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
,,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
,,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
,,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
,,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
,,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
,,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
,,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
,,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
,,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
,,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
,,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
,,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.91
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
,,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
,,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
,,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
,,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
,,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
,,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
,,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
,,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
,,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
,,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
,,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
,,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
,,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
,,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
,,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
