Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
,,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
,,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
,,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
,,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
,,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
,,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
,,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
,,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
,,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
,,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.45
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
,,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
,,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
,,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
,,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.31
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
,,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
,,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
,,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
,,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
,,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.51
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
,,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
,,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
,,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
,,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.78
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
,,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
,,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
,,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
,,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
,,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.7
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.55
,,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
,,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
,,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.53
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
,,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
,,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.62
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
,,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,64.8
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
,,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.8
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
,,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
,,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.24
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.89
,,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,58.8
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
,,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.78
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
,,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
,,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.78
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.76
,,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
,,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
,,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
,,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.39
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
,,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,75.7
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
,,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.73
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
,,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
,,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
,,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
,,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
,,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
,,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
,,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
,,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
,,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
,,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
,,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
,,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
,,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
,,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
,,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
,,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
,,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
,,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.43
,,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
,,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
