Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.69
,,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
,,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
,,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
,,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
,,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
,,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
,,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
,,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
,,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
,,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
,,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
,,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
,,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
,,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
,,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
,,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
,,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
,,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
,,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
,,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
,,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
,,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
,,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
,,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
,,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
,,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
,,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
,,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
,,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
,,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
,,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
,,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
,,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
,,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
,,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
,,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
,,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
,,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
,,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
,,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
,,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
,,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
,,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
,,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
,,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
,,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
,,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
,,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.84
,,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
,,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
,,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
,,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
,,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.4
,,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,62.9
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
,,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
,,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
,,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
,,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
,,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
,,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.27
,,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
,,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
,,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
,,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
,,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,51.9
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
,,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
