Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
,,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
,,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.77
,,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,53.8
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
,,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
,,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
,,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
,,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.49
,,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
,,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
,,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
,,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
,,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
,,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
,,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
,,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
,,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
,,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
,,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
,,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
,,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
,,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
,,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
,,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
,,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
,,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
,,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
,,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
,,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
,,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
,,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
,,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
,,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
,,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
,,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
,,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
,,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
,,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
,,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
,,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
,,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
,,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
,,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
,,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
,,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
,,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
,,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
,,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
,,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
,,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
,,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
,,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
,,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
,,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
,,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
,,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
,,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
,,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
,,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
,,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
,,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
,,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
,,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
,,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
,,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
,,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
,,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
,,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
