Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
,,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
,,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
,,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
,,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
,,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
,,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
,,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
,,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
,,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
,,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
,,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
,,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
,,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
,,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
,,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
,,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
,,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
,,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
,,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
,,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
,,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
,,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
,,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
,,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
,,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
,,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
,,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
,,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
,,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
,,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
,,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
,,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
,,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
,,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
,,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
,,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
,,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
,,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
,,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
,,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.12
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
,,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
,,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
,,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
,,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
,,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
,,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
,,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
,,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
,,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
,,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
,,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
,,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
,,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
,,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.75
,,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
,,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
,,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
,,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
,,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
,,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
,,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
,,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
,,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
,,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
,,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
,,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
,,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
,,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
,,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.83
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
,,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
,,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
