Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
,,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
,,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
,,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,56.4
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.65
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
,,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
,,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
,,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
,,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
,,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.15
,,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
,,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
,,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
,,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
,,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.87
,,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
,,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
,,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
,,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
,,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.71
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.74
,,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
,,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
,,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
,,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
,,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
,,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
,,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
,,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
,,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
,,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,52.6
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.66
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.68
,,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,54.2
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
,,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
,,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
,,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.07
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.95
,,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,56.9
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
,,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
,,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
,,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.02
,,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,64.2
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
,,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
,,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
,,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
,,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.29
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.19
,,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,53.2
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
,,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
,,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
,,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
,,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
,,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
,,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
,,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
,,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
,,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
,,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
,,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
,,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
,,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
,,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.04
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.45
,,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,57.5
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
,,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
,,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
,,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
,,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
,,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
,,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
,,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
,,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
,,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.71
,,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
,,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
,,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
,,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
,,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.2
,,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,68.2
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
,,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
,,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
,,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
