Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
,,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
,,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
,,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.82
,,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
,,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,65.2
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
,,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
,,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
,,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
,,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
,,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
,,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.58
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
,,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,50.4
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
,,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
,,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
,,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
,,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,55.1
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
,,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
,,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
,,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
,,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
,,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
,,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
,,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
,,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
,,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
,,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,50.7
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
,,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
,,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
,,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
,,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
,,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
,,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
,,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
,,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
,,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
,,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
,,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
,,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
,,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
,,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
,,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
,,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
,,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
,,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
,,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.15
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
,,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,73.9
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
,,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
,,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
,,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
,,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
,,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,60.7
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
,,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
,,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
,,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
,,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
,,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
,,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
,,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
,,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
,,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
,,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
,,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
,,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
,,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
,,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
,,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
,,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
,,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
,,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
,,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
,,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
,,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
,,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
,,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
,,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
,,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
,,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
,,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
