Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
,,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
,,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
,,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
,,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
,,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
,,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
,,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
,,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
,,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
,,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
,,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
,,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
,,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
,,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
,,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
,,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
,,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
,,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
,,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
,,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
,,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
,,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
,,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
,,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
,,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
,,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
,,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
,,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
,,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
,,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
,,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
,,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
,,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
,,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
,,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
,,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
,,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
,,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
,,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
,,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
,,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
,,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
,,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
,,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
,,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
,,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
,,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
,,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
,,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
,,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
,,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
,,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
,,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
,,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
,,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
,,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
,,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
,,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
,,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
,,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
,,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
,,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
,,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
,,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
,,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
