Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
,,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
,,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
,,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
,,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
,,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
,,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
,,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
,,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
,,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
,,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
,,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
,,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
,,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
,,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
,,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
,,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
,,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
,,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
,,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
,,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
,,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
,,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
,,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
,,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
,,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
,,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
,,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
,,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
,,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
,,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
,,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
,,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
,,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
,,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
,,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.3
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
,,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
,,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
,,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
,,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
,,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
,,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
,,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
,,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
,,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
,,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
,,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
,,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
,,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
,,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
,,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
,,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.52
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
,,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
,,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
,,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
,,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
,,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
,,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
,,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
,,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
,,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
,,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
