Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
,,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
,,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
,,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
,,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
,,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
,,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
,,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
,,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
,,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
,,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
,,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
,,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
,,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
,,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
,,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
,,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
,,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
,,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
,,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
,,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
,,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
,,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
,,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
,,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
,,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
,,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
,,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
,,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
,,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
,,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
,,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
,,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
,,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
,,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
,,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
,,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
,,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
,,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
,,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
,,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
,,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
,,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
,,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
,,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
,,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
,,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
,,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
,,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
,,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
,,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
,,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
,,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
,,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
,,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
,,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
,,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
,,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
,,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
,,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
,,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
,,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
,,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
,,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
,,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
,,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
,,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
,,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
,,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
,,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
,,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
,,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
,,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
,,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
,,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
,,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
,,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
,,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
,,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
,,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
,,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
,,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
,,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
,,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
,,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
,,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
,,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
,,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
,,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
,,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
,,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.01
,,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
,,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
,,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,53.9
,,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
,,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
,,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
,,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
,,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
,,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
,,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
,,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
,,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.18
,,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
,,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
,,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
,,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
,,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
,,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
,,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
,,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
,,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
,,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
,,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
,,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
,,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
,,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.15
,,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
,,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
,,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,62.8
,,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
,,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
,,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
,,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
,,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
,,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
,,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
,,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
,,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
,,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
,,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.31
,,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
,,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,54.1
,,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
,,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
,,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
,,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
,,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
,,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
,,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
,,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
,,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
,,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
,,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
,,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
,,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
,,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
,,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
,,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
,,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
,,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
,,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
,,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
,,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
,,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
,,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
,,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
,,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
,,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
,,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
,,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
,,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
,,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
,,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
,,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
,,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
,,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
,,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
,,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
,,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
,,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
,,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
,,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,60.8
,,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
,,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
,,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
,,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
,,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
,,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
,,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
,,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
,,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
,,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
,,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
,,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
,,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.4
,,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
,,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
,,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,60.7
,,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
,,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
,,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
,,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
,,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
,,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
,,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
,,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
,,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
,,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
,,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
,,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.88
,,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
,,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
,,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,71.6
,,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
,,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
,,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
,,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
,,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
,,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
,,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
,,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
,,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
,,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
,,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
