Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.1
,,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
,,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
,,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
,,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
,,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
,,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
,,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
,,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
,,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
,,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
,,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
,,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
,,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
,,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
,,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
,,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
,,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
,,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
,,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
,,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
,,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
,,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
,,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
,,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
,,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
,,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
,,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
,,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
,,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
,,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
,,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
,,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
,,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
,,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
,,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
,,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
,,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
,,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
,,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
,,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
,,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
,,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
,,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
,,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
,,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
,,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
,,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
,,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
,,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
,,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
,,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
,,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
,,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
,,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
,,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
,,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
,,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
,,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
,,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
,,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
,,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
,,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
,,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
,,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
,,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
,,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
,,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
,,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
,,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
,,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
,,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
,,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
,,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
,,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
,,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
,,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
,,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
,,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
,,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
,,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
,,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
,,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
,,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
,,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
,,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
,,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
,,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
,,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
,,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
,,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
,,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
,,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
,,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
,,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
,,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
,,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
,,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
,,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
,,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.15
,,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
,,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
,,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,52.7
,,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
,,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
,,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
,,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
,,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
,,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
,,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
,,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
,,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
,,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
,,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
,,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
,,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
,,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.71
,,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
,,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
,,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
,,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
,,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
,,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
,,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
,,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
,,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
,,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
,,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
,,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
,,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.03
,,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
,,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
,,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
,,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
,,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
,,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
,,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
,,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
,,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
,,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
,,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
,,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
,,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
,,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
,,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.86
,,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
,,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
,,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
,,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
,,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
,,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
,,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
,,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
,,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
,,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
,,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
,,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
,,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
,,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
,,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
,,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
,,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.49
,,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
,,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
,,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
,,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.8
,,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
,,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
,,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
,,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
,,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
,,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
,,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
,,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
,,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
,,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
,,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
,,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
,,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
,,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.42
,,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
,,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
,,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
,,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
,,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
,,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
,,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
,,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
,,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
,,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
,,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
,,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
,,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
,,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
,,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.31
,,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
,,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
,,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
,,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
,,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
,,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
,,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
,,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
,,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
,,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
,,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
,,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
,,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
,,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
,,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
,,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
,,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.65
,,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
,,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
,,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
,,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
,,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
,,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
,,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
,,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
,,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
,,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
,,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
,,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
,,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
,,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
,,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
,,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.15
,,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
,,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
,,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
,,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
,,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
,,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
,,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
,,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
,,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
,,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
,,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
