Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
,,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
,,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
,,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
,,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
,,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
,,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
,,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
,,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
,,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.08
,,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
,,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
,,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
,,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
,,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
,,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
,,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
,,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
,,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
,,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
,,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
,,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
,,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
,,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
,,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
,,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
,,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
,,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
,,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
,,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
,,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
,,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
,,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
,,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
,,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
,,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
,,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
,,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
,,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
,,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
,,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
,,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
,,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
,,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
,,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
,,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
,,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
,,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
,,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
,,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
,,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
,,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
,,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
,,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
,,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
,,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
,,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
,,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
,,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
,,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
,,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
,,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
,,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
,,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
,,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
,,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
,,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
,,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
,,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
,,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
,,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
,,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
,,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
,,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
,,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
,,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
,,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
,,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
,,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
,,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
,,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
,,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
,,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
,,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
,,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
,,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
,,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
,,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
,,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
,,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
,,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
,,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
,,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
,,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
,,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
,,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
,,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
,,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
,,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
,,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
,,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
,,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
,,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
,,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
,,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
,,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
,,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
,,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
,,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
,,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
,,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
,,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
,,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
,,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
,,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
,,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
,,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
,,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
,,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
,,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
,,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
,,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
,,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
,,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
,,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
,,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
,,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
,,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
,,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
,,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
,,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
,,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
,,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.6
,,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
,,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
,,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
,,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
,,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
,,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
,,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
,,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
,,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
,,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
,,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
,,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
,,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
,,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
,,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
,,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
,,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
,,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
,,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
,,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
,,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
,,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
,,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
,,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
,,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
,,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
,,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
,,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
,,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
,,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
,,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
,,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
,,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
,,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
,,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
,,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
,,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
,,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
,,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
,,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
,,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
,,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
,,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
,,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
,,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
,,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
,,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
,,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
,,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
,,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
,,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
,,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
,,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
,,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
,,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
,,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
,,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
,,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
,,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
,,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
,,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
,,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
,,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
,,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
,,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
,,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
,,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
,,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
,,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
,,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
,,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
,,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
,,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
,,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
,,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
,,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
,,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
,,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
,,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
,,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
,,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
,,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
,,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
,,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
,,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
,,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
,,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
,,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
,,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
,,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
,,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
,,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
,,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
,,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
,,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
,,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
,,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
,,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
,,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
,,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
,,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
,,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
,,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
,,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
,,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
,,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
,,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
,,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
,,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
,,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
,,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
,,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
,,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
,,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
,,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
