Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
,,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
,,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
,,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
,,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
,,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
,,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
,,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
,,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
,,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
,,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
,,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
,,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
,,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
,,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
,,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
,,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
,,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
,,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
,,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
,,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
,,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
,,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
,,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
,,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
,,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
,,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
,,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
,,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
,,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
,,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
,,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
,,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
,,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
,,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
,,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
,,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
,,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
,,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
,,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
,,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
,,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
,,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
,,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
,,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
,,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
,,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
,,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
,,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
,,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
,,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
,,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
,,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
,,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
,,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
,,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
,,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
,,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
,,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
,,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
,,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
,,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
,,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
,,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
,,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
,,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
,,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
,,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
,,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
,,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
,,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
,,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
,,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
,,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
,,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
,,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
,,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
,,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
,,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
,,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
,,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
,,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
,,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
,,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
,,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
,,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
,,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
,,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
,,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
,,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
,,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
,,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
,,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
,,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
,,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
,,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
,,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
,,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
,,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
,,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
,,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
,,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
,,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
,,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
,,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
,,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
,,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
,,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
,,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
,,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
,,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
,,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
,,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
,,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
,,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
,,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
,,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
,,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
,,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
,,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
,,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
,,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
,,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
,,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
,,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
,,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
,,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
,,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
,,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
,,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
,,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
,,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
,,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
,,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
,,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
,,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
,,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
,,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
,,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
,,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
,,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
,,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
,,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
,,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
,,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
,,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
,,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
,,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
,,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
,,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
,,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
,,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
,,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
,,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
,,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
,,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
,,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
,,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
,,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
,,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
,,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
,,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
,,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
,,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
,,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
,,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
,,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
,,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
,,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
,,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
,,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
,,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
,,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
,,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
,,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
,,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
,,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
,,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
,,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
,,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
,,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
,,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
,,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
,,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
,,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
,,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
,,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
,,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
,,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
,,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
,,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
,,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
,,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
,,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
,,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
,,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
,,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
,,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
,,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
,,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
,,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
,,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
,,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
,,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
,,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
,,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
,,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
,,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
,,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
,,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
,,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
,,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
,,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
,,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
,,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
,,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
,,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
,,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
,,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
,,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
,,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
