Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
,,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
,,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
,,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
,,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
,,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
,,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
,,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
,,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
,,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
,,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
,,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
,,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
,,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
,,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
,,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
,,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
,,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
,,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
,,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
,,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
,,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
,,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
,,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
,,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
,,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
,,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
,,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
,,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
,,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
,,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
,,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
,,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
,,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
,,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
,,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
,,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
,,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
,,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
,,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
,,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
,,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
,,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
,,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
,,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
,,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
,,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
,,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
,,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
,,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
,,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
,,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
,,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
,,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
,,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
,,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
,,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
,,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
,,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
,,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
,,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
,,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
,,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
,,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
,,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
,,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
,,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
,,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
,,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
,,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
,,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
,,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
,,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
,,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
,,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
,,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
,,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
,,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
,,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
,,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
,,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
,,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
,,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
,,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
,,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
,,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
,,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
,,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.1
,,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
,,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
,,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
,,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
,,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
,,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
,,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
,,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
,,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
,,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
,,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
,,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
,,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
,,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
,,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
,,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
,,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
,,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
,,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
,,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
,,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
,,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
,,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
,,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
,,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
,,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
,,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
,,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
,,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
,,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
,,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
,,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
,,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
,,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
,,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
,,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
,,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
,,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
,,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
,,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
,,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
,,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
,,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
,,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
,,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
,,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
,,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
,,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
,,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
,,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
,,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
,,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
,,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
,,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
,,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
,,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
,,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
,,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
,,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
,,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
,,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
,,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
,,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
,,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
,,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
,,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
,,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.48
,,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
,,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
,,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
,,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
,,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
,,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
,,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
,,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
,,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
,,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
,,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
,,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
,,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
,,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
,,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
,,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
,,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
,,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
,,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.64
,,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
,,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
,,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
,,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
,,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
,,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
,,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
,,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
,,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
,,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
,,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
,,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
,,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
,,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
,,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
,,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
,,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
,,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
,,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
,,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
,,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
,,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
,,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
,,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
,,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
,,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
,,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
,,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
,,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
,,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
,,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
,,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
,,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
,,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
,,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
,,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
,,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
,,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
,,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
,,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
,,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
,,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
,,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
,,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
,,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
,,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
,,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
,,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
