Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
,,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
,,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
,,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
,,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
,,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
,,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
,,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
,,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
,,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
,,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
,,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
,,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
,,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
,,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
,,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
,,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
,,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
,,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
,,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
,,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
,,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
,,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,56.2
,,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
,,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
,,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
,,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
,,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
,,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
,,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
,,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
,,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
,,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
,,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
,,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
,,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
,,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
,,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,59.0
,,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
,,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
,,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
,,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
,,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
,,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
,,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
,,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
,,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
,,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
,,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
,,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
,,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
,,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
,,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
,,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
,,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,73.4
,,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
,,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
,,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
,,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
,,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
,,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
,,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
,,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
,,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
,,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
,,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
,,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.2
,,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
,,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
,,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.9
,,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,63.6
,,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
,,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
,,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
,,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
,,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
,,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
,,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
,,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
,,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
,,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
,,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
,,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
,,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
,,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.22
,,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,69.4
,,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
,,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
,,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
,,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
,,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
,,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
,,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
,,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
,,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
,,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
,,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
,,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.85
,,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
,,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
,,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.02
,,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,79.5
,,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
,,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.6
,,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
,,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
,,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
,,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
,,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
,,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
,,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
,,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
,,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
,,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
,,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
,,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
,,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
,,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.45
,,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,79.3
,,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
,,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.6
,,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
,,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
,,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
,,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,58.5
,,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
,,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
,,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
,,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
,,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
,,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
,,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
,,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
,,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,68.3
,,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
,,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.8
,,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
,,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
,,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
,,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
,,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
,,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
,,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
,,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
,,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
,,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
,,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
,,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
,,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
,,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
,,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.05
,,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,77.2
,,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
,,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
,,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
,,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
,,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
,,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
,,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
,,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
,,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
,,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
,,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
,,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
,,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
,,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
,,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,68.6
,,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
,,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
,,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
,,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
,,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
,,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
,,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
,,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
,,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
,,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
,,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.77
,,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
,,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
,,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
,,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,67.9
,,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
,,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
,,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
,,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
,,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
,,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
,,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
,,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
,,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
,,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
,,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
,,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.19
,,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
,,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
,,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.97
,,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,64.2
,,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
,,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
,,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
,,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
,,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
,,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
,,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
,,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
,,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
,,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
,,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
,,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
,,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
,,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
,,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
,,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
,,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
,,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
,,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
,,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
,,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
,,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
,,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
,,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
,,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
,,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
,,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
,,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
,,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
,,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
,,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
,,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
,,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
,,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.21
,,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,81.8
,,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
,,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
,,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
,,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
,,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
,,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
,,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
,,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
,,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
,,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
,,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
,,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
,,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
,,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
,,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
,,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
,,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.52
,,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,87.2
,,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
