Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
,,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.9
,,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
,,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
,,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
,,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
,,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
,,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
,,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
,,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
,,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
,,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
,,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
,,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.71
,,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
,,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
,,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.84
,,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,76.4
,,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
,,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.3
,,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
,,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
,,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
,,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
,,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
,,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
,,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
,,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
,,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
,,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.67
,,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
,,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
,,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.72
,,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,75.7
,,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
,,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
,,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
,,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
,,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
,,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
,,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
,,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
,,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
,,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.76
,,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
,,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
,,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.42
,,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,76.4
,,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
,,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
,,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
,,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
,,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
,,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
,,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
,,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
,,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
,,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
,,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
,,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.97
,,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
,,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
,,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.19
,,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,74.8
,,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
,,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
,,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
,,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
,,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
,,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
,,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
,,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
,,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
,,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
,,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
,,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
,,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
,,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
,,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
,,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
,,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
,,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.03
,,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,69.4
,,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
,,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
,,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
,,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
,,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
,,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
,,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
,,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
,,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
,,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
,,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
,,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
,,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
,,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
,,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.35
,,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
,,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
,,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.96
,,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,81.3
,,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
,,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.96
,,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
,,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
,,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
,,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
,,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
,,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
,,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
,,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
,,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
,,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
,,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
,,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
,,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.86
,,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
,,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
,,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
,,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,62.0
,,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
,,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
,,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
,,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
,,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
,,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
,,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
,,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
,,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
,,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.14
,,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
,,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
,,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,59.7
,,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
,,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
,,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
,,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
,,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.77
,,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,83.8
,,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
,,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
,,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
,,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
,,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
,,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
,,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
,,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
,,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
,,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,56.2
,,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
,,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
,,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
,,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
,,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.87
,,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,72.1
,,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
,,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
,,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
,,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
,,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
,,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
,,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
,,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
,,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
,,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
,,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
,,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
,,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
,,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
,,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
,,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
,,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
,,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,60.7
,,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
,,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
,,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
,,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
,,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
,,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
,,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
,,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
,,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
,,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
,,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
,,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
,,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
,,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
,,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
,,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
,,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
,,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,62.7
,,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
,,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
,,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
,,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
,,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
,,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
,,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
,,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
,,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
,,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
,,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
,,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
,,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
,,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
,,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
,,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
,,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
,,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
,,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
,,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
,,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
,,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
,,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
,,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
,,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
,,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
,,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
,,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
,,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
,,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
,,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
,,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
,,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
,,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
,,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
,,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
,,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
,,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
,,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
,,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
,,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
,,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
,,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
,,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
,,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
,,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
,,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
,,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
,,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
,,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
,,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.13
,,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
,,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
,,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
,,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
,,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
,,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
,,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
,,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
,,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
,,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
,,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
,,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
,,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
,,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
,,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.41
,,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
,,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
,,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
,,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
,,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
,,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
,,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
