Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
,,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
,,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
,,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
,,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
,,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
,,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
,,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
,,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
,,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
,,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
,,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
,,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
,,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
,,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
,,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
,,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
,,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
,,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
,,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
,,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
,,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
,,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
,,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
,,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
,,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.97
,,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
,,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
,,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.75
,,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
,,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
,,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
,,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
,,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
,,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
,,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
,,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
,,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
,,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
,,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
,,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
,,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
,,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.44
,,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
,,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
,,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.74
,,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,56.8
,,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
,,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
,,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
,,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
,,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
,,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
,,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
,,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
,,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
,,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
,,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
,,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
,,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
,,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
,,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
,,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
,,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
,,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
,,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
,,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
,,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
,,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
,,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
,,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
,,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
,,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
,,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
,,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
,,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
,,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
,,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
,,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
,,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
,,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
,,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
,,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
,,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
,,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
,,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
,,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
,,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
,,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
,,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
,,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
,,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
,,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
,,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
,,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
,,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
,,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
,,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
,,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
,,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
,,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
,,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
,,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
,,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
,,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
,,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
,,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
,,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
,,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
,,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
,,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
,,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
,,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
,,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
,,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
,,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
,,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
,,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
,,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
,,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
,,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
,,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
,,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
,,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
,,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
,,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
,,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
,,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
,,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
,,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
,,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
,,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
,,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
,,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
,,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
,,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
,,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
,,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
,,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
,,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
,,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
,,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
,,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
,,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
,,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
,,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
,,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
,,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
,,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
,,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
,,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
,,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
,,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
,,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
,,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
,,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
,,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
,,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
,,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
,,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
,,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
,,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
,,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
,,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
,,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
,,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
,,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
,,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
,,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
,,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
,,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
,,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
,,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
,,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
,,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
,,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
,,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
,,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
,,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
,,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
,,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
,,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
,,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
,,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
,,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
,,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
,,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
,,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
,,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
,,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
,,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
,,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
,,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
,,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
,,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
,,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
,,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
,,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
,,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
,,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
,,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
,,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
,,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
,,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
,,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
,,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
,,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
,,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
,,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
,,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
,,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
,,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
,,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
,,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
,,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
