Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
,,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
,,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
,,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
,,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
,,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
,,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
,,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
,,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
,,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
,,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
,,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
,,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
,,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
,,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
,,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
,,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
,,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
,,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
,,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
,,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
,,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
,,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
,,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
,,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
,,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
,,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
,,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
,,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
,,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
,,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
,,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
,,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
,,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
,,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
,,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
,,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
,,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
,,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
,,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
,,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
,,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
,,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
,,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
,,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
,,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
,,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
,,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
,,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
,,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
,,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
,,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
,,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
,,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
,,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
,,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
,,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
,,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
,,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
,,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
,,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
,,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
,,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
,,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
,,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
,,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
,,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
,,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
,,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
,,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
,,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
,,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
,,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
,,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
,,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
,,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
,,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
,,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
,,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
,,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
,,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
,,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
,,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
,,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
,,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
,,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
,,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
,,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
,,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
,,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
,,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
,,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
,,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
,,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
,,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
,,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
,,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
,,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
,,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
,,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
,,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
,,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
,,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
,,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
,,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
,,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
,,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
,,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
,,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
,,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
,,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
,,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
,,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
,,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
,,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
,,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
,,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
,,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
,,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
,,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
,,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
,,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
,,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
,,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
,,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
,,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
,,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
,,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
,,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
,,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
,,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
,,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
,,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
,,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
,,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
,,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
,,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
,,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
,,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
,,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
,,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
,,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
,,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
,,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
,,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
,,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
,,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
,,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
,,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
,,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
,,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
,,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
,,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
,,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
,,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
,,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
,,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
,,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
,,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
,,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
,,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
,,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
,,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
,,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
,,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
,,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
,,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
,,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
,,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
,,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
,,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
,,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
,,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
,,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
,,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
,,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
,,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
,,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
,,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
,,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
,,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
,,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
,,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
,,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
,,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
,,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
