Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
,,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
,,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
,,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
,,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
,,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
,,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
,,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
,,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
,,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
,,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
,,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
,,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
,,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
,,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
,,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
,,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
,,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
,,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
,,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
,,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
,,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
,,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
,,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
,,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
,,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
,,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
,,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
,,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
,,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
,,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
,,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
,,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
,,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
,,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
,,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
,,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
,,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
,,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
,,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
,,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
,,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
,,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
,,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
,,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
,,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
,,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
,,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
,,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
,,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
,,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,transformer,,Temperature,C,21.4
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
534746,Avenue Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,transformer,,Temperature,C,21.4
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
534746,Avenue Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,transformer,,Temperature,C,21.5
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
534746,Avenue Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,transformer,,Temperature,C,21.5
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
534746,Avenue Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,transformer,,Temperature,C,21.6
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
534746,Avenue Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,transformer,,Temperature,C,21.6
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
534746,Avenue Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.45
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.91
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,transformer,,Temperature,C,21.7
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
534746,Avenue Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,transformer,,Temperature,C,21.8
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
534746,Avenue Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
