Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,transformer,,Temperature,C,21.8
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
534746,Avenue Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,transformer,,Temperature,C,21.9
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
534746,Avenue Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.26
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,transformer,,Temperature,C,21.9
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
534746,Avenue Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,transformer,,Temperature,C,21.9
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
534746,Avenue Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,transformer,,Temperature,C,21.9
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
534746,Avenue Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,transformer,,Temperature,C,22.0
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
534746,Avenue Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,transformer,,Temperature,C,22.0
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
534746,Avenue Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,transformer,,Temperature,C,22.0
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
534746,Avenue Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,transformer,,Temperature,C,22.1
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.81
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
534746,Avenue Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,transformer,,Temperature,C,22.1
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.11
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
534746,Avenue Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,transformer,,Temperature,C,22.1
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
