Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
534746,Avenue Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,transformer,,Temperature,C,22.1
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
534746,Avenue Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.14
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.33
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,transformer,,Temperature,C,22.2
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
534746,Avenue Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,transformer,,Temperature,C,22.3
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
534746,Avenue Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,transformer,,Temperature,C,22.3
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
534746,Avenue Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,transformer,,Temperature,C,22.3
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
534746,Avenue Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.52
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,transformer,,Temperature,C,22.3
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
534746,Avenue Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,transformer,,Temperature,C,22.3
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
534746,Avenue Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,transformer,,Temperature,C,22.4
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
534746,Avenue Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,transformer,,Temperature,C,22.4
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
534746,Avenue Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.9
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,transformer,,Temperature,C,22.4
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
534746,Avenue Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
