Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,transformer,,Temperature,C,22.4
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
534746,Avenue Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,transformer,,Temperature,C,22.4
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
534746,Avenue Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,transformer,,Temperature,C,22.4
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
534746,Avenue Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,transformer,,Temperature,C,22.4
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
534746,Avenue Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,transformer,,Temperature,C,22.4
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
534746,Avenue Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,transformer,,Temperature,C,22.5
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
534746,Avenue Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,transformer,,Temperature,C,22.5
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
534746,Avenue Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,transformer,,Temperature,C,22.5
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.3
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
534746,Avenue Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,transformer,,Temperature,C,22.5
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
534746,Avenue Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,transformer,,Temperature,C,22.5
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
534746,Avenue Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,transformer,,Temperature,C,22.6
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
534746,Avenue Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
