Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,transformer,,Temperature,C,22.6
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
534746,Avenue Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,transformer,,Temperature,C,22.6
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
534746,Avenue Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,transformer,,Temperature,C,22.6
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
534746,Avenue Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,transformer,,Temperature,C,22.6
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
534746,Avenue Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,transformer,,Temperature,C,22.6
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
534746,Avenue Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,transformer,,Temperature,C,22.6
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
534746,Avenue Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,42.8
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,transformer,,Temperature,C,22.6
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
534746,Avenue Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,transformer,,Temperature,C,22.6
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
534746,Avenue Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,transformer,,Temperature,C,22.5
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
534746,Avenue Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,transformer,,Temperature,C,22.5
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
534746,Avenue Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,transformer,,Temperature,C,22.5
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
534746,Avenue Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
