Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,transformer,,Temperature,C,22.5
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
534746,Avenue Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,transformer,,Temperature,C,22.5
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
534746,Avenue Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,transformer,,Temperature,C,22.4
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
534746,Avenue Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,transformer,,Temperature,C,22.4
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
534746,Avenue Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,transformer,,Temperature,C,22.3
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
534746,Avenue Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,transformer,,Temperature,C,22.2
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
534746,Avenue Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,transformer,,Temperature,C,22.1
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
534746,Avenue Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,transformer,,Temperature,C,22.0
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
534746,Avenue Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,transformer,,Temperature,C,21.9
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
534746,Avenue Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,transformer,,Temperature,C,21.9
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
534746,Avenue Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,transformer,,Temperature,C,21.8
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
