Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
534746,Avenue Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,transformer,,Temperature,C,21.7
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
534746,Avenue Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,transformer,,Temperature,C,21.8
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
534746,Avenue Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,transformer,,Temperature,C,21.7
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
534746,Avenue Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,transformer,,Temperature,C,21.6
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.52
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
534746,Avenue Road Abergavenny,2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,transformer,,Temperature,C,21.4
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.52
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
534746,Avenue Road Abergavenny,2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,transformer,,Temperature,C,21.2
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
534746,Avenue Road Abergavenny,2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,44.8
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,transformer,,Temperature,C,21.1
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
534746,Avenue Road Abergavenny,2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,transformer,,Temperature,C,21.0
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
534746,Avenue Road Abergavenny,2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,transformer,,Temperature,C,20.9
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
534746,Avenue Road Abergavenny,2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,transformer,,Temperature,C,20.8
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.08
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
534746,Avenue Road Abergavenny,2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
