Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,48.7
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,transformer,,Temperature,C,20.7
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
534746,Avenue Road Abergavenny,2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.76
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,transformer,,Temperature,C,20.7
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.4
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
534746,Avenue Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,59.9
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,transformer,,Temperature,C,20.8
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.67
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
534746,Avenue Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.75
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,64.2
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,transformer,,Temperature,C,20.7
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.74
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
534746,Avenue Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.83
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,62.2
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,transformer,,Temperature,C,20.6
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.23
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
534746,Avenue Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.12
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.59
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,73.3
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,transformer,,Temperature,C,20.6
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.05
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
534746,Avenue Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,56.2
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.87
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.69
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,53.8
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,transformer,,Temperature,C,20.5
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.35
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
534746,Avenue Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,transformer,,Temperature,C,20.5
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.73
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
534746,Avenue Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.06
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.99
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,52.6
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,transformer,,Temperature,C,20.5
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.63
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
534746,Avenue Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.9
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.74
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,57.4
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,transformer,,Temperature,C,20.5
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
534746,Avenue Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,transformer,,Temperature,C,20.4
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
534746,Avenue Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
