Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,transformer,,Temperature,C,20.4
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
534746,Avenue Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,transformer,,Temperature,C,20.4
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
534746,Avenue Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.75
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,50.7
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,transformer,,Temperature,C,20.4
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
534746,Avenue Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,transformer,,Temperature,C,20.4
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
534746,Avenue Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,transformer,,Temperature,C,20.3
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
534746,Avenue Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,transformer,,Temperature,C,20.3
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
534746,Avenue Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,58.7
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,transformer,,Temperature,C,20.2
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
534746,Avenue Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,transformer,,Temperature,C,20.2
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
534746,Avenue Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,transformer,,Temperature,C,20.2
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
534746,Avenue Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,transformer,,Temperature,C,20.1
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
534746,Avenue Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,transformer,,Temperature,C,20.1
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
534746,Avenue Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
