Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,transformer,,Temperature,C,20.1
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
534746,Avenue Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,transformer,,Temperature,C,20.0
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
534746,Avenue Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,transformer,,Temperature,C,20.0
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
534746,Avenue Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.02
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,58.7
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,transformer,,Temperature,C,19.9
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.73
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
534746,Avenue Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,transformer,,Temperature,C,19.9
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
534746,Avenue Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.13
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.71
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,55.1
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,transformer,,Temperature,C,19.8
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.79
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
534746,Avenue Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.1
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.04
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,65.4
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,transformer,,Temperature,C,19.8
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
534746,Avenue Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.11
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,71.0
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.77
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,59.7
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,transformer,,Temperature,C,19.7
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
534746,Avenue Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.26
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,67.4
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,transformer,,Temperature,C,19.6
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
534746,Avenue Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,transformer,,Temperature,C,19.6
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
534746,Avenue Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,transformer,,Temperature,C,19.6
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
