Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
534746,Avenue Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,transformer,,Temperature,C,19.6
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
534746,Avenue Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,transformer,,Temperature,C,19.6
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
534746,Avenue Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.27
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,56.1
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,transformer,,Temperature,C,19.5
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
534746,Avenue Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,transformer,,Temperature,C,19.5
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
534746,Avenue Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.93
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,63.9
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,transformer,,Temperature,C,19.6
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
534746,Avenue Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,transformer,,Temperature,C,19.6
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
534746,Avenue Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.95
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,transformer,,Temperature,C,19.6
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
534746,Avenue Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,transformer,,Temperature,C,19.6
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
534746,Avenue Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,transformer,,Temperature,C,19.6
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
534746,Avenue Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,transformer,,Temperature,C,19.7
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
534746,Avenue Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
