Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,transformer,,Temperature,C,19.7
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
534746,Avenue Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,transformer,,Temperature,C,19.8
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
534746,Avenue Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,transformer,,Temperature,C,19.8
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
534746,Avenue Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,transformer,,Temperature,C,19.8
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
534746,Avenue Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,transformer,,Temperature,C,19.8
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
534746,Avenue Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,transformer,,Temperature,C,19.9
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
534746,Avenue Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,transformer,,Temperature,C,19.9
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
534746,Avenue Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,transformer,,Temperature,C,19.9
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
534746,Avenue Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,transformer,,Temperature,C,19.9
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
534746,Avenue Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,transformer,,Temperature,C,19.9
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
534746,Avenue Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,transformer,,Temperature,C,19.9
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
534746,Avenue Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
