Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,transformer,,Temperature,C,19.9
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
534746,Avenue Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,transformer,,Temperature,C,19.9
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
534746,Avenue Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,transformer,,Temperature,C,19.9
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
534746,Avenue Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,transformer,,Temperature,C,19.9
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
534746,Avenue Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,transformer,,Temperature,C,19.9
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
534746,Avenue Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,transformer,,Temperature,C,20.0
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
534746,Avenue Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,transformer,,Temperature,C,20.0
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
534746,Avenue Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,transformer,,Temperature,C,20.0
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
534746,Avenue Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,transformer,,Temperature,C,20.0
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
534746,Avenue Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,transformer,,Temperature,C,20.0
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
534746,Avenue Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,transformer,,Temperature,C,20.0
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
534746,Avenue Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
