Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,transformer,,Temperature,C,20.0
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
534746,Avenue Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,transformer,,Temperature,C,20.0
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
534746,Avenue Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,transformer,,Temperature,C,20.1
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
534746,Avenue Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,transformer,,Temperature,C,20.1
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
534746,Avenue Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,transformer,,Temperature,C,20.1
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
534746,Avenue Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,transformer,,Temperature,C,20.1
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
534746,Avenue Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,transformer,,Temperature,C,20.1
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
534746,Avenue Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
